Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,N Current (RMS),A,69.2
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.85
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.31
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.14
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,20.4
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,32.99
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,47.94
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,115.1
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
604495,Norton Tenby,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,206.1
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.67
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.06
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.27
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.11
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.98
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.85
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,27.14
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,42.86
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,94.4
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.8
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.95
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.75
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.08
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.17
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-08 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.85
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,28.81
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,31.47
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,59.1
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
604495,Norton Tenby,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.16
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.73
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.12
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,N Current (RMS),A,54.9
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.98
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.18
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.2
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.34
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.89
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-08 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,27.49
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,30.69
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,35.66
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
604495,Norton Tenby,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.74
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.59
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,N Current (RMS),A,64.5
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.45
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,N Current (RMS),A,47.0
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-08 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,29.07
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,30.44
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,35.87
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,61.9
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
604495,Norton Tenby,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.53
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.45
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.29
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.4
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,16.99
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,N Current (RMS),A,58.5
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-08 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,31.29
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,37.25
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,34.08
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
604495,Norton Tenby,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.21
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.66
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.41
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.29
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.75
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.54
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.35
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,16.01
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,29.61
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,37.86
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,37.02
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,62.3
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
604495,Norton Tenby,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.39
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.91
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.96
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,23.93
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,32.51
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,35.14
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,68.7
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.23
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.29
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.36
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.24
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.84
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
