Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,22.7
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,32.36
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,35.67
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
604495,Norton Tenby,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.77
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.62
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.85
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.16
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.25
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-08 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,25.14
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,28.32
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,36.89
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.75
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.85
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.28
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.15
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.44
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,4.87
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,28.78
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,25.97
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,36.34
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,70.9
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.65
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.96
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.37
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-08 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.25
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,29.49
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,35.46
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
604495,Norton Tenby,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.56
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.42
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,110.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.63
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,25.09
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,27.88
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,42.41
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,91.9
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
604495,Norton Tenby,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,181.9
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.35
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.73
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.91
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.76
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.28
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,26.85
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,27.07
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,36.8
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,158.8
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.73
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.67
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,N Current (RMS),A,62.1
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.81
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.01
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.48
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-08 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,23.6
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,24.81
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,44.28
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,102.3
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.15
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.44
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.06
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,95.5
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.29
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.89
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-08 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.85
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,27.42
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,39.35
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,84.7
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
604495,Norton Tenby,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.2
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.22
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.66
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.42
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.45
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,17.05
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-08 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,22.41
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,38.71
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,34.88
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
604495,Norton Tenby,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.34
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.65
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.33
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,92.9
