Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.05
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.55
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.44
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.52
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,26.74
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,30.94
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,36.43
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,68.3
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
604495,Norton Tenby,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.12
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.07
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.01
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.5
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,28.8
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.86
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.87
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.55
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,N Current (RMS),A,58.2
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.74
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.18
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.63
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.13
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,26.14
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,40.9
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,101.3
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
604495,Norton Tenby,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.08
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.87
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.9
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.24
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.51
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.46
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,N Current (RMS),A,44.2
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.33
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-08 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,25.22
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,30.1
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,39.7
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,83.5
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.84
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.56
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.59
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-08 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.68
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,23.14
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,23.97
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,35.61
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.05
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.51
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,106.5
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.72
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.36
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-08 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.9
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.26
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,27.14
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,37.26
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
604495,Norton Tenby,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.89
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.45
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.21
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,104.4
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.31
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.31
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.54
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.97
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.14
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-08 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.09
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,26.14
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,42.28
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,94.1
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.04
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.57
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.01
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.22
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.17
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,24.77
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,29.07
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,38.22
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,75.7
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
604495,Norton Tenby,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.66
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.52
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.82
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,8.27
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.2
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.87
