Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,30.26
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,29.06
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,39.14
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,69.7
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.53
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,11.87
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.24
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,17.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-08 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,35.97
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,34.41
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,38.3
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,53.5
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
604495,Norton Tenby,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.42
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.94
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.08
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,N Current (RMS),A,66.1
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,123.0
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,8.69
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.59
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.37
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.84
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.61
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-08 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,39.67
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,37.12
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,51.98
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,87.3
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,224.2
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.01
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.33
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.4
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.38
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,14.33
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.85
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,14.27
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,29.24
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,39.96
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,40.53
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
604495,Norton Tenby,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.9
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.56
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.1
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.66
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,81.0
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.22
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.84
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.59
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.55
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.7
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,36.07
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,50.34
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,109.2
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
604495,Norton Tenby,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,215.1
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.19
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.89
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.4
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.41
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,111.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.58
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.61
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.55
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.1
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.48
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,30.28
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,38.86
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,50.82
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,98.5
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
604495,Norton Tenby,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,218.5
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.34
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.04
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.41
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.07
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,18.66
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.38
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,N Current (RMS),A,58.4
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.46
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.98
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,31.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,44.46
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,55.74
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,113.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,193.3
604495,Norton Tenby,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,239.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.69
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.46
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.94
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.5
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.48
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.99
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.16
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.11
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.53
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,30.89
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,33.37
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,54.76
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,124.9
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,236.9
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,22.35
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.8
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.57
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.58
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.36
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.47
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,20.67
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,12.71
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,N Current (RMS),A,62.2
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,33.58
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,45.74
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,56.4
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,106.6
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,197.4
604495,Norton Tenby,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,242.4
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,22.87
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.06
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.72
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,N Current (RMS),A,47.0
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.92
