Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.42
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,13.78
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,34.87
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,41.03
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,58.33
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,110.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
604495,Norton Tenby,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,251.2
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.02
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.9
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.35
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.08
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.95
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.31
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.44
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.83
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,32.62
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,42.51
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,53.71
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,102.3
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,183.0
604495,Norton Tenby,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.54
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.8
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.19
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.29
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,6.04
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.86
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.08
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.24
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.9
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.34
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,38.83
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,35.92
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,49.63
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,94.9
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.8
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
604495,Norton Tenby,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.49
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.61
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.8
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,6.02
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.98
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.18
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.91
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.91
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,11.12
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,35.92
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,41.28
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,47.17
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,177.5
604495,Norton Tenby,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,202.6
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.43
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.69
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.9
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,124.8
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.79
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.7
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.0
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.9
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.15
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,34.5
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,36.52
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,52.48
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,100.3
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.4
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
604495,Norton Tenby,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.96
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,21.98
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.37
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.4
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.93
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.38
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.02
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.85
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.21
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.37
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.04
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,36.52
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,45.07
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,50.66
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,80.0
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
604495,Norton Tenby,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,25.79
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.99
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,32.34
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,139.7
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.93
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,14.83
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.15
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,N Current (RMS),A,51.8
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.39
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.43
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,11.33
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,33.44
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,50.41
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,66.62
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,134.4
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,218.5
604495,Norton Tenby,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,287.3
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.15
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,22.12
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.09
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.33
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,18.2
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,17.36
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.27
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,13.2
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,32.42
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,52.65
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,64.58
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,132.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
604495,Norton Tenby,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,277.3
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.39
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.19
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.28
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,N Current (RMS),A,54.1
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,13.16
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.71
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.42
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.21
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.51
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,48.4
