Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,23.66
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,44.46
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,57.38
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,136.8
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
604495,Norton Tenby,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,245.9
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.28
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,32.33
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,N Current (RMS),A,64.6
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,138.5
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.97
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,18.2
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.86
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,N Current (RMS),A,64.3
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.54
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.23
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,30.52
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,47.75
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,58.72
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,120.1
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,204.2
604495,Norton Tenby,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,251.3
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.52
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.24
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.67
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,N Current (RMS),A,65.6
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.15
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,7.64
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,17.7
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,23.24
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,N Current (RMS),A,69.8
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.68
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.92
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,33.52
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,51.16
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,64.65
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,136.6
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,224.5
604495,Norton Tenby,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,277.9
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.78
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.67
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.83
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,76.9
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,132.5
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.31
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,22.0
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,N Current (RMS),A,80.8
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,100.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.9
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.15
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,25.62
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,41.89
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,61.42
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,150.6
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,180.5
604495,Norton Tenby,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,264.5
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.39
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.7
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.32
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,22.32
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.55
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,24.75
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,48.14
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,45.3
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,207.1
604495,Norton Tenby,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.12
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.13
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.67
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,21.97
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,10.02
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.73
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,45.37
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,48.35
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,112.9
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
604495,Norton Tenby,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.29
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,23.51
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.89
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,108.2
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.52
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.32
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,27.68
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,51.06
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,37.22
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,89.7
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,220.5
604495,Norton Tenby,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.46
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.35
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.42
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.25
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,74.3
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.34
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,23.71
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,47.95
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,43.64
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,108.4
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,208.5
604495,Norton Tenby,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.51
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.44
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.03
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.12
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,22.79
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,28.46
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,37.85
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,81.2
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
604495,Norton Tenby,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.59
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.51
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.4
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
