Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.74
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,27.18
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,29.13
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,37.82
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
604495,Norton Tenby,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.09
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.57
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.52
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.78
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.4
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,27.63
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.71
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,44.55
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,88.8
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
604495,Norton Tenby,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,190.8
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.13
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.28
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.49
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.82
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,11.61
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.05
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.17
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,29.97
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,30.9
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,41.26
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,77.7
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.55
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.47
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,13.45
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.21
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,19.65
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,21.55
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.02
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.55
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.15
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,21.06
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,23.19
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.57
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.9
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.88
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.28
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.54
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,20.8
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,18.68
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.71
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.18
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.31
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.17
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,16.97
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,19.75
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,21.91
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.44
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.35
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.77
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.06
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.63
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.95
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,20.14
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.87
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.92
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.81
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.91
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
