Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.15
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,20.04
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,21.86
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.38
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.73
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.19
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.58
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.99
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,20.07
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.64
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.26
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.67
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.11
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.09
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.18
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,21.15
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,21.53
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,22.01
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,7.59
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.18
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.58
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.09
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.55
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,15.73
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,15.29
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.36
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.79
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.36
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,13.46
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.58
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,19.31
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.97
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.14
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.1
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.54
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.65
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.62
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.65
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.89
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.66
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.0
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,13.5
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,13.44
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,18.52
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.26
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.62
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.52
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,18.18
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,18.51
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.44
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.72
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.88
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.45
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.12
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.08
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,16.7
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.79
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,19.02
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.97
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.22
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
