Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.11
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.41
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,15.24
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.71
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,17.82
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.45
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.33
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.33
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.18
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,13.68
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.67
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,17.41
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.09
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.77
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.2
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.32
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.02
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,16.19
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,15.82
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.19
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,14.17
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,16.86
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,17.25
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.28
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,16.11
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.93
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.28
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.09
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.79
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.46
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,18.91
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,20.26
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.74
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.12
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.85
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.55
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,20.91
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,19.6
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.71
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.31
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.19
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.59
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,N Current (RMS),A,44.2
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.44
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,22.22
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,17.96
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.97
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.38
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.14
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.45
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
