Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,21.1
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,20.93
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.56
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.77
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.03
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.02
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.51
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,19.68
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,18.88
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.96
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.44
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.52
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.9
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,19.59
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,20.22
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.07
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.1
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.5
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.85
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.14
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.95
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,21.57
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,19.98
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,18.51
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.02
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.62
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.99
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.95
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.07
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.11
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.17
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,N Current (RMS),A,36.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.8
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,16.93
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,19.62
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,20.48
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.82
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.08
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.29
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.81
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.32
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,20.06
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,17.55
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.87
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.85
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,5.24
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.86
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.06
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.85
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.98
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,21.78
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,17.8
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.27
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.96
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,5.07
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.48
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.74
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,21.37
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,16.46
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.5
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.85
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.42
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,18.58
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,21.47
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.39
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.05
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.09
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.42
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.48
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,N Current (RMS),A,19.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.8
