Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,N Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,16.92
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,22.9
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,20.47
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.33
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.78
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,N Current (RMS),A,2.4
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.34
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.75
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,18.44
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,21.68
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.5
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.75
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.38
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.11
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.86
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.88
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,20.93
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,18.38
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.16
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.71
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.44
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,15.65
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.59
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.64
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.08
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.56
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,20.3
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.26
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.06
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,12.61
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.0
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.95
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,16.33
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,14.58
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,23.19
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.12
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.16
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.84
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.33
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.75
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,16.87
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,15.71
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,22.44
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.59
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.93
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.05
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.99
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,18.06
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,14.77
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,20.59
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,54.1
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.15
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.76
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.42
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.07
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,13.34
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,24.47
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
