Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.85
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.73
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.97
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,24.3
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.32
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,20.95
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,61.6
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.18
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.56
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.68
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,13.63
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,20.71
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,61.5
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.49
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.03
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.2
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,12.73
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,N Current (RMS),A,48.2
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.89
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.46
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,20.28
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,13.99
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.79
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.41
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.94
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,15.03
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.58
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.45
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,16.36
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,25.6
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,67.0
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.0
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.39
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,N Current (RMS),A,41.4
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.95
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,20.77
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,18.55
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.48
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.63
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,13.35
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.26
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.54
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.28
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.57
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.8
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.56
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.7
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.91
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,27.07
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,29.62
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,31.49
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
604495,Norton Tenby,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.33
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.54
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.75
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.2
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.62
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.63
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,31.01
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,33.67
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,65.7
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.24
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
