Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,30.45
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,22.53
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,33.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,72.3
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,142.8
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.27
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.88
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.24
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,N Current (RMS),A,62.6
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.54
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.62
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.91
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,28.01
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,30.17
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,33.35
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
604495,Norton Tenby,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.45
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.89
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.05
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.32
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.89
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.38
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.89
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,22.71
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,23.36
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,40.86
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,103.0
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,175.3
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.25
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.78
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.12
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.76
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.45
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.23
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.04
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,23.73
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,20.17
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,40.12
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,106.7
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.77
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.27
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.32
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.59
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.46
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.11
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,24.39
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.83
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,47.93
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,124.4
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,206.2
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.38
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.32
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.7
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.91
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.64
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.83
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,23.88
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,25.75
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,36.29
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,86.1
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.15
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.73
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.22
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.31
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,22.9
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,30.41
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,34.62
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
604495,Norton Tenby,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.97
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.58
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.91
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,N Current (RMS),A,67.8
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.29
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.12
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.23
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,25.93
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,30.72
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,43.28
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,94.2
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
604495,Norton Tenby,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.13
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.28
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.11
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.28
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.92
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.71
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,30.66
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,41.31
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.07
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
