Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.07
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.82
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.15
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.95
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.52
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.57
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.9
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.54
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,25.55
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,31.67
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,38.47
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,80.4
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.07
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.96
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.46
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.29
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,N Current (RMS),A,61.5
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.39
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.62
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,9.94
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,14.22
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,27.45
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,32.05
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,37.01
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
604495,Norton Tenby,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.38
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.97
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.76
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.41
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.78
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.53
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.99
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,29.46
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,36.78
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,49.32
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,103.9
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
604495,Norton Tenby,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.35
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.55
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,N Current (RMS),A,69.8
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.97
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,9.58
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.14
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,27.38
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.01
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,50.06
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,112.7
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.2
604495,Norton Tenby,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.15
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.25
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.96
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.23
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,N Current (RMS),A,68.7
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,108.2
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.45
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.48
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.34
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.87
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,24.75
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,31.07
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,48.53
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,113.2
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
604495,Norton Tenby,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,206.5
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.79
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.23
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.44
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.7
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,N Current (RMS),A,68.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.47
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.68
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.69
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,26.15
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,36.29
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,47.28
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,104.2
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.8
604495,Norton Tenby,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,202.0
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.25
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.65
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.66
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,N Current (RMS),A,71.0
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,8.28
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.03
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.2
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,31.99
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,44.12
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,85.8
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
604495,Norton Tenby,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.79
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.65
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.32
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,N Current (RMS),A,58.4
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,108.5
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.68
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,16.48
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.07
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,34.79
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,32.41
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,42.36
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,68.9
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.06
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.44
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.77
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.87
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.38
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
