Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.46
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.79
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.22
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.48
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,38.84
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,83.4
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.83
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.03
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.95
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.61
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.74
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.15
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.66
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,30.22
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,37.96
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,78.7
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
604495,Norton Tenby,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.51
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.5
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.72
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,N Current (RMS),A,53.5
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.63
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.05
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,N Current (RMS),A,51.4
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.3
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,25.78
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,35.28
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,47.53
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,108.4
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
604495,Norton Tenby,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,204.1
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.65
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.14
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.38
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,11.36
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.58
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.5
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.02
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,27.11
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,42.82
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,50.41
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,107.3
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,182.6
604495,Norton Tenby,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,215.2
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.58
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.33
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.0
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,111.8
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,16.29
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.56
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,N Current (RMS),A,54.3
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.17
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.81
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,29.87
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,47.03
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,50.84
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,103.0
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.7
604495,Norton Tenby,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,217.6
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.63
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.5
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.62
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,15.97
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.69
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,17.45
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.9
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,29.28
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,51.27
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,53.35
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,109.8
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
604495,Norton Tenby,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.1
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.75
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.31
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.97
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,13.66
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.57
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.54
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,22.78
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,36.9
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,55.36
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,49.48
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,85.7
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,235.6
604495,Norton Tenby,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.05
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.63
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,111.0
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,7.81
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.68
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.84
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.04
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,24.96
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.39
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,N Current (RMS),A,81.9
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,41.77
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,63.6
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,49.81
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,100.0
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,271.7
604495,Norton Tenby,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,213.6
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.18
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.62
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.83
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.64
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.98
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.56
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.62
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,N Current (RMS),A,54.7
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,11.16
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,24.98
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,N Current (RMS),A,72.7
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,41.33
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,60.64
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,51.03
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,97.9
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,261.7
604495,Norton Tenby,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.6
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,28.32
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,26.51
