Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.77
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.03
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.98
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.51
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.45
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.65
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,25.37
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.81
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,N Current (RMS),A,70.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,46.77
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,64.05
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,53.24
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,84.0
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.9
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,271.4
604495,Norton Tenby,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,230.0
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.46
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,34.25
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,20.47
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.36
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,N Current (RMS),A,57.4
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,135.9
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,7.11
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.16
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.92
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,25.69
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.49
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,50.01
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,59.84
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,60.4
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,77.7
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.7
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,254.4
604495,Norton Tenby,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,258.3
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.17
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,26.78
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.92
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.1
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,121.7
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.15
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.74
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.27
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.61
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.83
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.38
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,23.89
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,10.84
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,N Current (RMS),A,65.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,40.41
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,58.9
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,60.16
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,249.8
604495,Norton Tenby,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,257.4
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.05
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,29.11
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.36
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.55
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,124.6
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,128.7
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.52
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.84
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.16
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.06
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.35
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,22.61
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.06
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,N Current (RMS),A,62.4
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,38.37
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,57.62
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,56.35
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,102.2
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,244.8
604495,Norton Tenby,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,242.3
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,24.96
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,23.18
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.17
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,143.2
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.77
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.12
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.51
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,N Current (RMS),A,48.2
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,15.19
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.95
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,35.46
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,49.86
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,60.51
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,113.5
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
604495,Norton Tenby,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,259.2
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,25.61
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,27.42
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,36.24
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,158.9
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,9.67
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.48
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.02
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,40.58
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,51.01
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,65.45
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,118.0
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,216.9
604495,Norton Tenby,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,280.0
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.41
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.79
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,N Current (RMS),A,57.5
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.5
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.69
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.02
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.33
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.04
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.95
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.65
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,20.8
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,N Current (RMS),A,68.2
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,34.65
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,57.48
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,61.43
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,130.4
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,245.2
604495,Norton Tenby,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,262.9
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.97
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.25
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.25
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,N Current (RMS),A,68.4
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,157.0
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.28
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.52
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.44
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.95
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.99
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,47.95
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,62.76
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,137.5
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
604495,Norton Tenby,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,268.9
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.26
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.54
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,35.55
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,N Current (RMS),A,69.8
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,154.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,9.12
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,9.41
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,13.39
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.22
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,59.8
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.39
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
