Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.63
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.39
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.75
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.62
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,35.87
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,49.36
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,64.66
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,125.9
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
604495,Norton Tenby,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,278.7
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.56
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.65
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,34.68
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.0
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.11
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.43
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.21
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.74
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.14
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,N Current (RMS),A,57.3
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,26.22
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,43.51
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,61.1
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,143.6
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
604495,Norton Tenby,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,263.5
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.92
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.66
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.91
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.47
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.09
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.75
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,N Current (RMS),A,58.2
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.78
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,24.1
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,51.4
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,56.54
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,142.5
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,221.0
604495,Norton Tenby,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,243.3
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.77
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.1
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.95
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,121.8
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.34
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,14.45
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.01
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.11
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.97
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,15.17
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.58
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.55
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,50.88
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,51.58
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,132.2
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,217.6
604495,Norton Tenby,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,222.0
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.08
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.93
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.09
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,N Current (RMS),A,73.1
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.2
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,153.0
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.09
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,12.52
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,19.71
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,N Current (RMS),A,65.2
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.45
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,17.69
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,23.64
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,51.38
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,63.47
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,169.9
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,221.4
604495,Norton Tenby,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,273.2
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.86
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.28
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.41
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.11
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,81.0
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,150.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.3
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.35
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.3
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.31
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,18.84
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,N Current (RMS),A,70.1
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,26.05
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,56.08
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,56.78
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,147.1
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,240.7
604495,Norton Tenby,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,246.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.76
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.89
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.02
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,109.1
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.64
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.89
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.69
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,20.99
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,41.31
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,47.58
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,122.4
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
604495,Norton Tenby,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.28
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.86
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.51
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,23.09
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.3
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,21.07
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,40.29
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,53.77
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,144.1
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
604495,Norton Tenby,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.47
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.21
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,30.09
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.54
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,19.75
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.9
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.39
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,22.38
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,41.66
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,56.14
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,144.4
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,182.6
604495,Norton Tenby,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.01
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.72
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,14.45
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.55
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,N Current (RMS),A,57.8
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,66.0
