Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.86
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,19.36
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.5
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,27.69
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,52.59
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,136.6
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,227.2
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.85
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.92
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.15
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,100.9
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.79
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.49
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.79
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.04
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,18.77
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,42.89
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,119.0
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,184.4
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.37
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.31
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.22
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.73
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.77
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,19.61
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,19.25
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,39.58
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,107.9
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.18
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.31
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.72
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.89
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.71
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,17.97
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,18.15
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,39.06
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,107.8
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.15
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.44
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,N Current (RMS),A,63.4
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.69
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.83
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.9
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.4
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.35
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.8
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,37.04
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,91.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
604495,Norton Tenby,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.92
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.93
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.27
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.5
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.84
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.11
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,19.45
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,21.39
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,40.29
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,107.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.23
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.25
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.05
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,88.1
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,117.3
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.2
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.12
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.02
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.63
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,22.07
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,22.51
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,42.19
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,107.7
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,183.3
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.12
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.97
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.93
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.72
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.4
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.62
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.59
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,21.45
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,24.76
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,36.19
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,82.8
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.32
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.7
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.92
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,N Current (RMS),A,67.6
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.61
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.45
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.77
