Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.58
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,21.01
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,24.52
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,41.97
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,103.0
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.66
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.96
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,N Current (RMS),A,63.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.62
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,23.32
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,24.05
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,43.02
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,105.1
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.22
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.33
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.79
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.09
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,21.97
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,22.35
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,45.13
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,118.1
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,194.9
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.72
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.13
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,N Current (RMS),A,59.7
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.39
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.99
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.35
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,21.96
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,27.51
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,48.95
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,126.2
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
604495,Norton Tenby,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,211.4
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.51
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.29
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.3
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,N Current (RMS),A,69.1
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,19.41
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,N Current (RMS),A,66.6
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.44
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.38
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,22.78
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,18.51
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,53.12
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,155.0
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,227.8
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.73
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.33
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.28
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,15.16
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.02
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.86
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.84
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,18.89
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,41.86
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,116.5
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.82
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.76
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,16.46
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.74
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,22.2
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,20.17
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,42.35
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,111.8
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.14
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.0
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.81
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.7
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.37
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,24.68
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,22.41
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,43.58
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,105.2
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.78
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.47
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.66
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,133.3
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.26
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,58.1
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.56
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.39
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.4
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,26.43
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,25.32
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,57.33
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,144.1
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,246.0
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.59
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.49
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.71
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
