Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.14
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.59
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.26
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.63
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,27.83
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,24.93
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,52.49
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,131.9
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.9
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,225.0
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.71
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.97
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.16
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.68
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,11.69
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,27.41
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.82
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,52.54
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,140.4
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,225.4
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.06
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.96
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.6
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.55
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.54
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,26.9
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,21.93
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,45.31
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,107.6
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.56
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.91
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.47
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.54
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.69
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.13
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,27.81
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,22.37
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,43.52
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,99.0
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.78
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.9
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.02
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,N Current (RMS),A,57.9
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.0
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.01
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.29
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.04
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,23.05
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.42
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,44.43
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,120.4
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,191.1
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.64
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.42
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.91
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,N Current (RMS),A,61.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.19
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.59
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.79
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,27.85
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,17.4
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,40.65
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,102.3
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.38
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.91
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.93
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.77
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.87
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,27.13
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,14.71
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,45.4
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,129.6
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,194.8
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.24
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.06
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.21
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.62
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.28
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,27.31
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.1
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,44.56
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,109.2
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.68
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.03
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.35
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,135.9
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.64
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.69
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
