Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.1
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,29.2
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,23.93
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,55.5
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,141.0
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
604495,Norton Tenby,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,238.8
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.8
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.13
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.52
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,N Current (RMS),A,76.9
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.52
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.17
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.11
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.46
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,27.39
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,48.58
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,115.3
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
604495,Norton Tenby,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,210.1
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.36
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,12.94
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.78
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,N Current (RMS),A,78.2
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,145.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.24
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.26
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.81
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.87
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,30.69
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,54.17
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,129.6
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,232.4
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.38
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.87
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.01
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,N Current (RMS),A,73.0
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,120.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.56
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.55
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.85
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,27.06
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,27.48
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,46.17
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,107.3
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,198.9
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.77
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.96
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.4
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.53
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,N Current (RMS),A,35.9
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,29.55
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.02
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,44.39
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,93.6
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.78
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.26
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.28
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,15.12
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.84
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.6
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.73
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,31.44
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,29.56
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,49.87
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,104.2
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
604495,Norton Tenby,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,216.4
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.32
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.81
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,116.3
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,10.99
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.32
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.47
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,38.14
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,28.76
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,52.39
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,107.7
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
604495,Norton Tenby,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.72
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,133.5
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,17.03
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.95
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.42
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.08
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,N Current (RMS),A,36.6
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.65
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,28.41
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,38.0
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,51.18
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,105.5
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
604495,Norton Tenby,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,221.4
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.11
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,131.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.47
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.75
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.63
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,17.71
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,29.45
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,44.62
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,50.81
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,101.6
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
604495,Norton Tenby,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.94
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,N Current (RMS),A,69.4
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,125.4
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.68
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,N Current (RMS),A,22.5
