Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.99
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,N Current (RMS),A,40.7
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.19
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.61
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,14.41
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.61
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,32.84
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,39.84
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,49.47
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,94.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
604495,Norton Tenby,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,213.3
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.6
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.65
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,32.09
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,N Current (RMS),A,73.5
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,139.5
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.81
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.61
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.66
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.17
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.19
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.12
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,30.44
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,44.39
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,47.7
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,83.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
604495,Norton Tenby,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.06
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.58
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.78
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,117.4
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.49
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.07
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.76
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,17.77
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.45
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,14.57
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,10.24
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.15
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,35.34
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,46.01
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,49.4
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,84.2
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,198.8
604495,Norton Tenby,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.63
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.51
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,34.25
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,N Current (RMS),A,91.9
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,148.8
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.14
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.0
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.6
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.81
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.53
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,N Current (RMS),A,47.5
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,40.69
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,33.38
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,50.93
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,92.4
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
604495,Norton Tenby,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,219.4
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.28
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.62
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.93
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,N Current (RMS),A,78.6
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,150.6
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,6.09
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.31
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.03
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.09
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.48
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.61
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,29.24
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,34.49
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,57.09
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,122.2
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
604495,Norton Tenby,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,245.3
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.62
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.59
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,41.39
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,N Current (RMS),A,97.5
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,178.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.07
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.71
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.62
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.59
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,29.47
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,39.41
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,70.04
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,169.8
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,169.9
604495,Norton Tenby,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,299.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.57
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,27.63
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,49.93
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,N Current (RMS),A,97.9
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,119.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,214.9
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.87
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,14.66
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,16.86
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.73
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.73
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,34.31
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,53.88
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,81.81
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,185.6
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,231.9
604495,Norton Tenby,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,350.8
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.77
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.57
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,40.76
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,N Current (RMS),A,83.3
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,180.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.68
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,10.09
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.71
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.56
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.38
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,53.06
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,71.04
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,154.7
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,228.5
604495,Norton Tenby,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,306.2
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.41
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.54
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,36.55
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,N Current (RMS),A,81.2
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.17
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,17.87
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.09
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
