Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,31.91
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,41.84
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,66.19
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,143.1
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
604495,Norton Tenby,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,283.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.11
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.13
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.05
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,N Current (RMS),A,52.7
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,128.9
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.65
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.34
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,19.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,21.69
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.65
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,33.5
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,53.05
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,58.55
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,114.0
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.3
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,227.6
604495,Norton Tenby,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,251.9
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.66
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,20.9
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.53
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.63
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.51
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,22.19
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,18.62
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.11
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,49.74
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,62.25
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,133.4
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,211.3
604495,Norton Tenby,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,266.3
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.41
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,19.26
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.59
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,125.8
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,7.85
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,23.87
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.38
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,N Current (RMS),A,66.7
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.95
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.87
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.04
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,51.83
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,57.51
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,102.1
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,219.3
604495,Norton Tenby,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,244.0
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.57
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.21
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.75
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,N Current (RMS),A,55.3
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,124.2
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,26.4
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.71
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,N Current (RMS),A,88.4
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.4
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.96
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,29.52
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,54.12
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,62.02
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,137.6
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,229.6
604495,Norton Tenby,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,266.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.79
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.71
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.9
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.83
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.43
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.77
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,24.94
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,47.75
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,47.3
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,112.0
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,205.6
604495,Norton Tenby,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,202.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.42
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.46
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,N Current (RMS),A,44.7
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.92
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.75
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.78
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.62
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,38.03
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,47.01
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,88.8
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.2
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
604495,Norton Tenby,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,201.7
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.56
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.42
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.03
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.1
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.54
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.68
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,24.77
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,31.76
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,45.35
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,100.4
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
604495,Norton Tenby,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,196.9
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.27
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.97
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.66
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.13
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.32
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.96
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,24.49
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,31.03
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,46.27
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,98.7
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
604495,Norton Tenby,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.75
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.34
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.83
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,101.7
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
