Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.42
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.5
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.72
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,22.82
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,35.87
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,41.32
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,87.2
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
604495,Norton Tenby,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.59
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.07
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.57
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.37
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.33
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.96
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,21.12
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,29.94
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,35.74
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,72.8
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
604495,Norton Tenby,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.0
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.96
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.85
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.27
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,21.83
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,28.74
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,26.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.95
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.84
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.17
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.46
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,21.07
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,22.63
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.78
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.83
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.03
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.41
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.63
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,12.91
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.25
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.62
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,28.86
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.94
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,25.47
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
604495,Norton Tenby,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.2
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.49
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.58
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.09
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.21
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.46
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,25.42
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.97
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.72
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.28
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.16
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,19.08
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.14
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,24.58
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.21
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.76
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.19
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.58
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.62
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.17
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.33
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.56
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.15
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,21.55
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.7
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.55
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.96
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.85
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.71
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.39
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.82
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
