Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.49
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.82
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.84
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,26.07
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.68
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.5
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.84
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.18
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,16.67
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,23.68
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.64
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.92
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.43
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.64
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,15.62
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.45
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,23.34
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.37
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.34
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.95
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.82
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,20.19
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.35
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,22.2
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.11
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,2.7
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.86
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.14
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,9.19
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.4
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.23
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,2.75
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.68
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.31
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.79
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,19.2
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.79
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,17.84
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.44
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.24
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.15
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.2
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,11.2
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.49
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.91
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.59
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.2
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,18.21
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.98
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.57
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.93
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.59
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.21
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.33
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.18
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.91
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,19.64
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,23.7
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.97
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.07
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
