Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.89
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.46
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.05
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,20.53
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,59.4
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.73
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.41
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.1
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.69
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,16.24
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.94
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,17.45
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,47.0
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,7.79
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.28
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.17
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.49
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.51
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,7.97
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.43
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.79
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.77
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,18.96
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.22
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.69
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.6
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.18
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.88
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.68
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,19.22
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.89
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.43
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.51
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.61
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,15.4
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,13.49
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,18.85
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.46
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.48
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.78
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,13.62
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.28
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,19.02
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,50.1
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.82
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.1
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.19
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.67
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,10.04
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,22.65
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,65.7
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.3
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.82
