Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,18.71
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.31
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.34
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,15.64
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.11
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.21
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.05
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.4
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.84
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.14
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,18.1
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.71
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,20.29
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.83
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.23
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.74
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,16.56
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.04
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.37
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.89
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.33
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.15
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,18.55
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.39
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,17.38
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.55
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.09
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.29
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,N Current (RMS),A,2.6
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.56
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.79
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,19.78
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.72
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,16.61
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.84
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.24
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.95
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.49
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.7
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.44
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.93
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.41
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,N Current (RMS),A,2.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.59
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,18.54
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,13.54
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,16.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.99
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.27
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.0
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.62
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,16.61
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.66
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.07
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,45.8
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.65
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.33
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
