Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.64
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,15.25
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.47
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,17.69
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.75
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.89
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.58
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.83
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.85
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.48
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,14.52
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,16.32
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.22
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.88
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.77
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.92
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,18.01
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.69
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,17.74
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.25
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.8
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.06
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,19.62
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.87
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.09
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.63
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.25
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,19.95
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,15.56
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,27.54
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,68.1
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.5
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.93
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,12.86
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.55
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.48
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,14.93
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,16.11
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,20.88
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.65
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.78
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,15.51
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,16.65
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,23.14
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,57.5
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.92
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.02
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,13.3
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,16.33
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,16.74
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,22.51
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.57
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.5
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,13.65
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.59
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,18.67
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,15.09
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.9
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
604495,Norton Tenby,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
