Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.26
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,15.44
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,17.19
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.76
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,25.75
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.57
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.87
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.01
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.99
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.69
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,17.18
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,28.91
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,77.1
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.24
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.84
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.84
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.83
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.54
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,16.58
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,23.45
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,31.18
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,79.4
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
604495,Norton Tenby,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.01
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.16
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.97
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.04
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.7
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,23.08
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,26.77
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,32.35
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
604495,Norton Tenby,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.59
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.0
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.03
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.5
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.01
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,18.75
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,31.82
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,81.0
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.77
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.22
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.88
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.35
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.79
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.21
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,22.09
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.02
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,40.63
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,105.6
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.13
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.08
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.55
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.33
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.76
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,23.96
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.81
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,32.96
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.58
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.86
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.29
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.39
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.71
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.35
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.57
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,20.29
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,31.41
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,74.6
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.49
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.9
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.23
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
