Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.08
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,21.44
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,26.49
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,34.42
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,76.8
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
604495,Norton Tenby,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.14
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.48
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.6
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.71
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,N Current (RMS),A,54.9
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,8.14
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.04
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,24.7
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,22.94
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,36.41
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,83.5
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
604495,Norton Tenby,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.21
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.38
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.63
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.78
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.49
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,67.5
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,96.4
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.2
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.9
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.7
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.84
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,27.39
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,25.27
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,36.98
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.97
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.85
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.95
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.95
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.34
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,26.54
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,37.54
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,77.5
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.65
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.04
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.76
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,63.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.52
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.71
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,27.5
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,32.07
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,39.61
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,79.1
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
604495,Norton Tenby,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.02
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.15
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.46
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.78
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.62
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.16
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,28.94
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,40.29
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,36.52
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,71.5
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.2
604495,Norton Tenby,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.31
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.59
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.5
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.02
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.55
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.26
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.4
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.83
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.19
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,23.04
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,36.08
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,39.31
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,92.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
604495,Norton Tenby,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.27
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.16
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.79
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.07
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.15
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.08
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.51
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,25.65
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,29.51
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,39.89
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,93.1
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.56
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.58
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.01
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.64
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.33
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.34
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,32.24
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.48
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
604495,Norton Tenby,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.54
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.58
