Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.81
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.39
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.56
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.07
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,24.19
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,24.74
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,41.0
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,104.3
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.46
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.62
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,N Current (RMS),A,56.3
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.45
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.27
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,25.67
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,26.37
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,37.47
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,84.7
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.21
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.88
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.34
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.43
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,N Current (RMS),A,65.1
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.35
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.35
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,26.58
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,26.18
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,42.07
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,100.5
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
604495,Norton Tenby,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.2
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.49
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.36
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.88
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,111.2
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.34
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.27
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.28
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.87
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,12.67
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.27
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.3
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,34.38
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,32.87
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,44.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,89.9
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
604495,Norton Tenby,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.5
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.37
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.91
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.51
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,N Current (RMS),A,86.7
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,127.3
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.24
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.62
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,13.27
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.0
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.47
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.3
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,35.62
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,26.46
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,49.64
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,114.1
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
604495,Norton Tenby,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,211.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.64
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.14
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.36
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,N Current (RMS),A,83.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.26
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,12.34
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.3
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,27.92
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,48.66
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,112.0
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
604495,Norton Tenby,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,207.6
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.01
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.88
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.26
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.45
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.99
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.14
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,33.28
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,28.49
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,43.37
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,95.0
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.2
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.04
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.83
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.52
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.84
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.91
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.4
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.5
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.72
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.22
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.4
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.33
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,N Current (RMS),A,19.2
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.2
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,29.36
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,29.74
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,47.98
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,109.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,204.4
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.92
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.57
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.28
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,N Current (RMS),A,80.5
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.92
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.86
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
