Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.38
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.64
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,29.28
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,48.52
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,98.8
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
604495,Norton Tenby,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,207.4
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.85
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.35
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.11
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.83
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.74
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.58
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,30.11
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,37.21
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,41.78
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,83.3
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
604495,Norton Tenby,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.59
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.88
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.59
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.83
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.4
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,14.99
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.37
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.81
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.38
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,36.02
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,47.33
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,39.72
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
604495,Norton Tenby,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,6.0
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.55
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.12
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.25
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,140.2
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.86
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,13.69
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.64
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.95
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,34.88
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,50.24
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,50.05
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,93.5
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
604495,Norton Tenby,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,214.7
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.13
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,5.42
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,27.46
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,21.12
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.06
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,118.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,134.9
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.2
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.03
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.24
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.86
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.1
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,38.12
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,44.45
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,51.87
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,90.0
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
604495,Norton Tenby,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,222.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.19
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,27.14
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,21.44
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.51
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.75
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.17
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.12
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,39.65
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,48.19
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,53.1
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,86.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,205.2
604495,Norton Tenby,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.95
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,29.5
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.41
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,30.14
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.26
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,17.61
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.3
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,40.84
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.47
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,50.49
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,76.7
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,222.6
604495,Norton Tenby,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.5
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,28.39
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.28
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.71
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,121.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,137.3
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.85
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.27
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.95
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,18.47
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,13.74
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,39.34
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,47.26
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,57.93
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,98.6
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.8
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
604495,Norton Tenby,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,249.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.86
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,30.11
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,38.84
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,N Current (RMS),A,66.9
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,167.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.99
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.23
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.55
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.46
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,13.95
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.0
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,41.59
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,45.49
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,71.32
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,142.3
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
604495,Norton Tenby,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,304.8
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,26.72
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.48
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,37.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,N Current (RMS),A,77.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,75.5
