Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,162.2
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.31
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.39
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.98
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,15.35
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.71
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,12.35
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,40.45
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,42.28
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,72.15
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,155.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.6
604495,Norton Tenby,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,311.4
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,23.38
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.8
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,39.82
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,N Current (RMS),A,84.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,171.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.47
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.28
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.04
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-10 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,40.05
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,46.42
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,55.87
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,87.5
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.1
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.7
604495,Norton Tenby,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,239.8
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,25.97
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.87
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,37.02
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,N Current (RMS),A,77.3
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,111.7
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,160.2
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.6
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.48
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,14.04
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.51
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.66
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.36
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-10 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,55.49
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.6
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,52.61
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,236.0
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
604495,Norton Tenby,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,226.4
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,28.5
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.11
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,34.2
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,123.0
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,148.2
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.33
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,6.16
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.33
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.35
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.45
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.23
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-10 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.84
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,47.57
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,45.94
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,54.01
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.9
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
604495,Norton Tenby,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,233.3
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,28.24
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.76
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,36.72
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,122.1
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,159.3
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.06
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.24
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.56
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,17.04
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-10 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.66
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,47.37
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,48.27
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,58.52
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,86.0
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,203.3
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,208.6
604495,Norton Tenby,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,252.7
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,31.77
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.54
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,41.2
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,N Current (RMS),A,81.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,178.1
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.03
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.18
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.9
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.98
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.98
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.33
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.9
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,48.47
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,38.32
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,66.95
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,124.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,208.3
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.7
604495,Norton Tenby,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,288.4
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,29.81
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.64
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.69
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,N Current (RMS),A,72.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,128.4
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,158.5
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.18
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.62
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,40.17
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,39.63
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,60.13
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,108.2
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.2
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
604495,Norton Tenby,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,258.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,28.63
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,23.76
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,36.33
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,N Current (RMS),A,54.3
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,124.4
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,103.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,157.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.86
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,16.53
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.13
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,10.5
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.04
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-10 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.97
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,49.19
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,51.07
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,54.11
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,78.6
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,211.3
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,223.6
604495,Norton Tenby,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,234.3
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,28.06
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,22.74
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,43.36
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,N Current (RMS),A,75.4
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,121.5
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,186.9
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,20.62
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
