Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,10.91
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-10 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,46.08
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,52.91
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,58.78
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,197.5
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,227.2
604495,Norton Tenby,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,252.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,29.11
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.06
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.66
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,N Current (RMS),A,62.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,125.9
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,146.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.69
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,17.02
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.01
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.78
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-10 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,42.89
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,45.48
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,48.29
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,184.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,195.6
604495,Norton Tenby,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,209.6
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,24.69
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.68
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,35.38
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,152.1
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.62
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,12.2
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.14
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.59
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,33.78
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,42.07
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,49.17
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,85.2
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
604495,Norton Tenby,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,211.3
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.4
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.71
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,34.29
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,N Current (RMS),A,76.8
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,147.1
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.31
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.99
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.51
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.02
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,29.07
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,33.2
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,48.68
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,99.2
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
604495,Norton Tenby,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.81
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.52
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.96
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,N Current (RMS),A,80.1
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.7
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.57
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,29.55
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,35.62
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,51.9
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,99.3
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
604495,Norton Tenby,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,223.0
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.98
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.18
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.68
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,N Current (RMS),A,73.5
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,7.75
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.81
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,27.14
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,35.58
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,51.92
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,112.1
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
604495,Norton Tenby,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,223.1
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.33
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.89
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.23
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,35.21
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,N Current (RMS),A,75.6
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,151.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.99
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.35
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.0
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.8
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,26.18
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,36.83
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,50.36
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,108.9
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
604495,Norton Tenby,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,215.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.31
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.57
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,38.35
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,N Current (RMS),A,88.1
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,165.3
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.39
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.61
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.81
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.7
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,26.61
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.16
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,56.52
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,137.4
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
604495,Norton Tenby,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,242.2
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.25
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.42
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,38.34
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,N Current (RMS),A,102.6
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,166.1
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.25
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.9
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.44
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,23.44
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,21.8
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,62.57
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,174.3
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,268.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.6
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.71
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.23
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,N Current (RMS),A,95.0
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
