Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.21
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.89
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.6
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,21.29
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,22.21
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,54.85
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,151.6
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,234.1
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.46
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.05
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.46
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,N Current (RMS),A,77.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.56
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.07
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.53
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.6
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.15
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,43.32
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,108.5
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
604495,Norton Tenby,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.93
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.67
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.09
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,134.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.84
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.4
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.24
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.39
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.5
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,23.62
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,25.9
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,45.81
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,103.8
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.96
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.45
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.21
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,N Current (RMS),A,69.8
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.64
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.43
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.7
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.05
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,24.16
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,24.57
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,43.36
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,98.6
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,185.4
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.12
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,6.45
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.63
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.52
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,21.99
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,25.16
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,42.31
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,105.0
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,181.8
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.41
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.02
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,N Current (RMS),A,53.8
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,20.22
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,21.8
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,33.71
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,82.7
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.07
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.5
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.24
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.12
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.57
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.64
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.14
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.82
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,21.06
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,25.68
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,41.49
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,101.9
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.68
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.0
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.63
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.85
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.15
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,20.14
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,25.94
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,46.12
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,113.3
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.31
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.53
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.19
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.03
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,N Current (RMS),A,32.0
