Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,21.76
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,31.59
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,40.62
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,88.7
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
604495,Norton Tenby,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.83
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.95
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.34
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.29
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.71
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.78
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,19.89
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,22.13
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,41.4
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,105.6
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.65
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.25
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.27
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,N Current (RMS),A,74.4
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.47
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.05
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.77
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,20.82
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,20.52
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,53.38
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,148.1
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.35
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,30.65
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,N Current (RMS),A,85.6
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,133.5
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.11
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.44
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.5
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,23.05
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,19.52
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,52.0
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,141.8
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,223.2
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.73
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.4
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,N Current (RMS),A,61.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.86
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-2.03
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-1.05
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,-0.52
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,-0.87
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.99
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,21.78
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,41.47
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,101.8
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.19
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.8
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,128.0
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.63
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-6.71
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-6.15
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-4.95
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-7.17
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,-6.38
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,-6.74
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.67
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.45
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,17.97
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,43.98
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,117.4
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.92
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.89
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.25
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.45
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.11
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,6.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.6
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.37
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,30.3
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,30.31
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,57.84
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,130.3
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,249.6
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.01
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.01
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.69
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,134.2
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.85
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.77
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,5.36
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.29
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.0
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.48
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.05
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,30.9
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,36.32
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,63.83
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,143.8
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
604495,Norton Tenby,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,277.4
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.52
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.71
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,N Current (RMS),A,81.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,125.7
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,7.59
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.01
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,7.58
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,8.68
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.76
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.59
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.41
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,232.94
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,36.54
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,28.68
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,58.64
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,132.5
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,253.9
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.07
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.63
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,N Current (RMS),A,94.4
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,145.8
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.84
