Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.73
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,N Current (RMS),A,44.7
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,7.27
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,8.74
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,7.31
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.31
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.97
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.46
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.81
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,32.2
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.42
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,63.82
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,141.9
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
604495,Norton Tenby,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,276.2
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.73
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.36
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,N Current (RMS),A,84.8
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.57
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.94
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.71
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.46
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.37
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.88
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,26.19
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,33.66
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,61.06
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,136.7
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,264.6
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.76
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.21
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.47
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,N Current (RMS),A,102.5
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,158.2
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.52
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,5.71
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,7.84
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.46
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,232.81
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,32.06
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.66
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,69.28
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,170.0
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
604495,Norton Tenby,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,300.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.98
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.15
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.64
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,N Current (RMS),A,96.5
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,149.9
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.64
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.19
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.47
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,8.56
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,8.42
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,9.65
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.9
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.06
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.84
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.11
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,28.64
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,27.68
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,69.46
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,179.0
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,300.0
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.55
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.75
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,N Current (RMS),A,91.0
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.82
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.76
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.29
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.45
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.01
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.56
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,22.39
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,25.16
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,67.16
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,189.9
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,289.0
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.15
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.89
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.16
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,126.1
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.55
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.88
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,4.28
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,7.62
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.5
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.52
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.07
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,22.08
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,28.73
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,63.29
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,170.3
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,272.5
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.61
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.8
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,10.38
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.38
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.53
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,8.12
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,13.05
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.57
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,11.72
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.68
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.99
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,25.45
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,40.18
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,75.48
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,197.6
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
604495,Norton Tenby,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,325.7
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.19
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.05
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,N Current (RMS),A,69.2
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.76
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.77
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.43
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,3.6
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,9.61
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.3
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.59
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,29.51
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,34.14
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,63.89
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,151.1
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,275.8
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.21
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.58
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.42
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,10.95
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.25
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.95
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,5.26
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.52
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.1
