Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.15
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,232.62
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,29.69
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,65.25
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,152.9
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
604495,Norton Tenby,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,281.6
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.01
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.1
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.44
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,10.35
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.57
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.68
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,4.68
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,7.72
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.49
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.91
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,32.64
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,35.22
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,64.59
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,141.9
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
604495,Norton Tenby,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,279.5
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.7
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.71
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.31
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.64
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.94
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,16.73
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,10.85
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.45
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.42
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.51
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.16
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.42
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,35.28
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,67.35
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,152.5
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
604495,Norton Tenby,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,291.3
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.78
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.71
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,N Current (RMS),A,85.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.33
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.36
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,18.05
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,N Current (RMS),A,53.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,6.93
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.02
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.49
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.58
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.23
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,232.58
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,36.3
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,34.1
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,64.28
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,137.9
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
604495,Norton Tenby,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,278.7
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.05
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.55
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.77
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,13.5
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,17.22
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,N Current (RMS),A,66.8
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.24
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.51
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,32.86
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,43.98
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,62.91
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,135.5
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,196.9
604495,Norton Tenby,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,273.1
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.99
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.61
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,N Current (RMS),A,75.5
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,124.5
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.18
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,16.0
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.89
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,8.67
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,10.85
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,15.19
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.78
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.86
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.89
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,33.84
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,49.64
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,65.31
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,128.9
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,214.4
604495,Norton Tenby,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,282.7
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.01
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.33
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.81
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,N Current (RMS),A,72.1
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,78.3
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.08
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.78
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.43
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,14.19
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,9.4
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.83
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.7
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.53
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.0
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,29.66
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,35.88
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,60.43
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,137.6
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
604495,Norton Tenby,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,261.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.47
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.62
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.31
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,N Current (RMS),A,62.8
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.48
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.37
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,N Current (RMS),A,39.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,7.73
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,8.63
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.95
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.28
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.63
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.62
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.55
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,34.17
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,36.79
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,61.4
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,135.9
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
604495,Norton Tenby,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,266.3
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.93
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.78
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.76
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,N Current (RMS),A,69.1
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,129.5
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.84
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.04
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.93
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,8.57
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.41
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.0
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.02
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,232.17
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,34.09
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,40.33
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,72.67
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,168.6
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,174.7
604495,Norton Tenby,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,314.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,25.84
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.83
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,34.43
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,N Current (RMS),A,66.3
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.13
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
