Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.68
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.87
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.97
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,N Current (RMS),A,42.9
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,9.38
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.69
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.04
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,232.43
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,42.12
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,54.82
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,73.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,132.8
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,182.9
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,236.6
604495,Norton Tenby,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,319.4
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.4
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.97
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,38.27
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,N Current (RMS),A,80.0
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,101.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,165.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,10.58
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,7.61
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.04
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,5.66
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,9.17
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,10.42
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.33
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.29
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.52
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.4
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.07
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.42
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,45.6
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,45.53
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,72.83
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,141.5
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,196.2
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,196.7
604495,Norton Tenby,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,315.3
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,26.82
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.76
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,37.67
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,N Current (RMS),A,73.8
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,166.3
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.09
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.52
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.9
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,10.33
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,10.08
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,N Current (RMS),A,32.3
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,11.56
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.43
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.25
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.64
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,50.62
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,47.94
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,70.45
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,123.0
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,220.6
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,209.5
604495,Norton Tenby,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,305.7
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.95
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.47
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,76.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.73
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.33
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,10.21
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.54
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.72
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.96
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.45
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.12
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,38.75
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,44.76
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,66.29
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,132.1
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,194.5
604495,Norton Tenby,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,286.5
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.45
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,19.67
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.06
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.01
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,12.36
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,9.06
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.42
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.3
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,5.28
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,9.37
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,9.57
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.66
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.02
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.41
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,232.93
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,39.54
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,50.98
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,63.31
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,110.2
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,220.1
604495,Norton Tenby,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,274.1
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.75
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.69
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.01
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,134.8
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,11.12
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.31
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.26
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.42
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.71
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.03
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.58
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.57
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,35.95
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,57.91
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,63.89
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,116.3
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,251.4
604495,Norton Tenby,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,275.7
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.83
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.3
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,34.92
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,150.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.72
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.89
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-5.52
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-9.45
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-5.03
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,-9.33
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,-14.13
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,-15.31
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.77
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.64
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.94
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,27.79
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,23.04
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,44.12
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,123.1
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
604495,Norton Tenby,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.4
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.67
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.94
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,144.9
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.46
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.99
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.97
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.99
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.2
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.06
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,36.02
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,39.8
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,65.17
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,138.3
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,278.1
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.62
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.51
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.86
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.87
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,15.74
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.24
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.75
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.17
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
