Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.87
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,38.58
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,62.11
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,142.7
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
604495,Norton Tenby,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,264.3
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.43
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.62
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.71
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,114.9
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.29
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.76
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,19.6
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,N Current (RMS),A,69.0
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.89
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,41.45
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,66.9
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,176.2
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,179.5
604495,Norton Tenby,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,288.2
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.84
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.03
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,N Current (RMS),A,57.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,83.8
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,15.66
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.72
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,N Current (RMS),A,56.3
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,9.07
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.29
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.61
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,32.45
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,44.33
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,59.54
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,128.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
604495,Norton Tenby,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,256.9
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.64
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.98
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,22.27
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,22.33
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.17
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,N Current (RMS),A,73.7
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.0
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.56
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,26.81
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,49.63
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,40.65
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,88.4
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,213.4
604495,Norton Tenby,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.0
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.13
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.67
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.17
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.45
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,26.37
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,37.53
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,40.61
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,80.0
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
604495,Norton Tenby,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.05
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.28
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.34
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.41
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.34
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.26
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,24.68
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,41.7
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,35.5
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
604495,Norton Tenby,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.58
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.14
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.07
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.47
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.92
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.02
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,35.1
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,39.23
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,72.3
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
604495,Norton Tenby,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.94
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.06
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.93
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.63
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.33
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,31.74
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,33.29
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,37.8
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,59.5
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
604495,Norton Tenby,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.24
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.44
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.47
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.78
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.6
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,27.26
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,34.94
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,30.99
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
604495,Norton Tenby,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.64
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.79
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,77.6
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
