Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.81
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,21.97
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,26.96
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,29.15
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.91
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.07
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.16
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.67
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.57
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.9
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.55
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,24.72
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.17
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
604495,Norton Tenby,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.94
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.25
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.49
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.46
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,17.66
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,28.69
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.42
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.69
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.92
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.41
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,17.33
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,21.62
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,19.66
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.88
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.81
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.95
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.37
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.77
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,8.46
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,18.99
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,21.83
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,22.07
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.26
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.86
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.6
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,14.81
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,20.59
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,19.12
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,46.0
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.59
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.29
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.78
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,15.42
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.28
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.17
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.01
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.54
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.85
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.82
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,20.38
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.12
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.61
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.18
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.36
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
