Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,19.15
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,20.03
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,20.35
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.29
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.87
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.92
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.83
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.72
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,18.27
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,20.15
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.8
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.4
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.71
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,7.41
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.06
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.95
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,18.82
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,13.63
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,19.86
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.61
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.91
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.76
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,17.81
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,14.59
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.78
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.15
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.33
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.97
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,17.5
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.12
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.9
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.78
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.54
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.89
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,15.72
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,13.05
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.46
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.08
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.9
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,20.27
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,13.2
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.72
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.49
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.31
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.14
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.54
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.99
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.06
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.82
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.96
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.93
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.14
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,16.97
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.7
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,18.48
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,40.7
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.93
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.87
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,N Current (RMS),A,8.8
