Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.83
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,11.21
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.42
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.08
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.28
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,15.75
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,11.87
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,15.4
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.37
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.23
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,14.55
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,14.36
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,17.35
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.16
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.32
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,16.76
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.74
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.12
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.03
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.17
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,13.86
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.06
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,16.51
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.47
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.39
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.3
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.15
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.76
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.16
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,17.42
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,13.85
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,17.95
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.96
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.46
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,12.07
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.81
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.96
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.81
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.9
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,17.7
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,11.85
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,19.38
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.87
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.56
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,17.34
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.57
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.89
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,58.5
