Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.67
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,7.59
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,18.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,13.88
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.99
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.09
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.36
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.21
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.29
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,12.84
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,17.82
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.99
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.53
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.8
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,19.33
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.78
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.26
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.23
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.82
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.46
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.82
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,20.46
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,17.01
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.12
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.21
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,7.58
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,18.92
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,13.32
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.99
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.65
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.35
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.74
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,17.68
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,13.38
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.87
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.56
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.88
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.95
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.66
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,15.15
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.85
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.37
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.54
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,15.62
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,14.5
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,20.03
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.17
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.23
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.12
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.0
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
