Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,15.27
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,19.43
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.65
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.46
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.94
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.73
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,14.54
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.76
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.71
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,50.7
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.39
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.09
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.71
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,18.99
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.94
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.85
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.47
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.46
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.71
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.39
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.38
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,21.11
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.23
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.2
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.25
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.51
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,17.22
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.61
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,52.5
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.75
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.88
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.87
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.58
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.4
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,14.97
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,14.92
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.95
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,50.4
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.26
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.18
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.95
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,17.99
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,13.06
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,25.14
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.66
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.97
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.33
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,18.35
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.65
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.07
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.78
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.58
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,13.6
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.38
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,18.86
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,19.02
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,22.78
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.81
