Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.72
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.48
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.24
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.97
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.19
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,18.47
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,16.27
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,26.0
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.21
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.14
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.38
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.35
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.7
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,19.07
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,20.47
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.26
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.88
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.94
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.48
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,18.81
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,16.74
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,29.16
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,77.0
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.52
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.92
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.87
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.89
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,20.32
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,18.9
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,29.0
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,68.3
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.35
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.51
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,71.6
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,17.32
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,20.25
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,29.82
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.77
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.49
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.24
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.81
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.89
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.02
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,18.74
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,19.17
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,32.97
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,88.2
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.24
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.47
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,23.73
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,38.57
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,99.8
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.85
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.04
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.08
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.34
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,22.35
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,26.84
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,34.19
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,76.3
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.24
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.18
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.46
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.08
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
