Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.63
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.57
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,20.75
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,30.76
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,40.22
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,101.0
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
604495,Norton Tenby,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,170.9
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.28
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.8
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.41
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.68
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.28
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,20.92
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,35.38
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,39.33
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,95.7
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
604495,Norton Tenby,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.6
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.28
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.98
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.71
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,21.94
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,28.12
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,38.92
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,92.8
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
604495,Norton Tenby,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.27
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.26
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.64
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.21
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.04
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,23.82
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,30.71
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,40.2
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,85.1
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.29
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.89
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.4
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.87
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.76
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.27
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,23.2
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.11
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,40.31
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,88.3
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
604495,Norton Tenby,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.82
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.49
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.43
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.66
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,N Current (RMS),A,52.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.24
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.68
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.37
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.67
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.19
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,24.1
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,36.8
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,42.88
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,99.0
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.4
604495,Norton Tenby,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.37
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.21
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,N Current (RMS),A,50.4
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,11.16
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.61
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.54
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,21.81
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,35.86
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,39.66
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,93.4
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
604495,Norton Tenby,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.36
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.82
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.09
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,19.42
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.45
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.39
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.32
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.86
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,23.22
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,44.81
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,41.11
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,102.6
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.2
604495,Norton Tenby,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.68
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.18
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.15
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,13.05
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.8
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.12
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,22.97
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,33.21
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.37
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,81.9
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
604495,Norton Tenby,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.05
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.33
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.81
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,N Current (RMS),A,42.2
