Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.24
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.6
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,22.61
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.47
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,32.05
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,69.7
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.03
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.16
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,56.9
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.19
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.55
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.27
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.71
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,22.35
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,30.41
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.77
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,67.6
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
604495,Norton Tenby,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.45
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.38
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,15.37
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.26
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.76
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,25.38
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,27.55
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,29.19
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,61.1
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.12
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,20.42
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.65
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,N Current (RMS),A,58.4
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,84.5
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.5
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.08
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.85
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,28.1
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,27.53
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,35.47
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,80.3
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.28
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,16.89
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.42
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.15
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,24.75
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,30.59
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,31.63
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
604495,Norton Tenby,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.57
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.46
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.57
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.04
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.01
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,24.25
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,23.65
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,35.65
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,85.1
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.28
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.13
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.47
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.53
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,N Current (RMS),A,37.4
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.73
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.89
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.45
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,24.53
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,32.07
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,40.57
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,91.1
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
604495,Norton Tenby,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.1
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.97
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.83
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.49
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.68
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.75
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.36
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,27.23
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,23.71
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,41.57
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,98.2
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
604495,Norton Tenby,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.67
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.34
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.34
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,69.6
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.51
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.75
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.82
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
