Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.87
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,31.11
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,37.18
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,43.53
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,84.3
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
604495,Norton Tenby,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.67
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.85
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.48
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,53.9
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.54
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.99
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.37
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.26
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,11.12
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,26.36
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,36.33
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,47.1
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,107.5
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,204.2
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.59
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.12
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.53
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.04
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.25
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.36
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,40.49
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,46.27
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.2
604495,Norton Tenby,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.23
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,22.81
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.94
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,10.05
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.3
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.51
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.89
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,30.33
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,51.66
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,50.39
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,110.6
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,219.6
604495,Norton Tenby,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.34
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.22
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.03
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,10.01
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.29
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.62
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.66
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,30.01
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,45.31
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,50.22
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,106.3
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,193.0
604495,Norton Tenby,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.35
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.69
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.93
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.68
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,119.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.24
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.53
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.06
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,15.16
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,28.36
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,41.53
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,51.35
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,110.8
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
604495,Norton Tenby,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,218.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.39
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.67
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.77
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,10.31
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.57
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.41
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.21
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,36.05
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,36.35
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,52.55
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,102.2
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
604495,Norton Tenby,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,224.1
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.24
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.96
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.14
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,N Current (RMS),A,46.6
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,121.9
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,10.37
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.9
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.99
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,12.78
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.75
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.39
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,37.49
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,43.34
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,52.78
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,89.0
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
604495,Norton Tenby,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,225.9
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.18
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.09
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.02
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,125.4
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.4
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,N Current (RMS),A,35.1
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,13.22
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.6
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,16.64
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.26
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.46
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,45.13
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,46.34
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,58.48
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,92.0
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,192.9
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,196.8
604495,Norton Tenby,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,249.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,24.84
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,19.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.47
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,147.8
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
