Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,9.53
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.23
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,9.43
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.95
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,39.49
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,39.99
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,60.91
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,119.5
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.1
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,259.6
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.43
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.81
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,36.6
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,158.0
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,11.24
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.44
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.04
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.69
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,32.72
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,39.74
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,64.95
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,147.8
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,277.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,24.73
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.24
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,40.79
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,N Current (RMS),A,80.2
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,174.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.55
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,32.56
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,40.33
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,59.32
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,124.0
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
604495,Norton Tenby,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,253.8
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.34
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.46
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,41.62
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,N Current (RMS),A,85.8
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,178.3
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.28
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,28.73
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,40.46
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,64.62
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,151.1
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.7
604495,Norton Tenby,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,276.0
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.24
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.62
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.0
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,N Current (RMS),A,68.4
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.71
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.5
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.93
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.68
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,32.04
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,38.03
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,61.09
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,135.5
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
604495,Norton Tenby,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,262.3
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.72
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,24.78
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.89
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,N Current (RMS),A,58.7
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,112.4
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,134.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,10.1
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.57
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.44
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.02
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.95
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.09
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,32.62
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,46.11
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,53.46
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,104.0
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,201.7
604495,Norton Tenby,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,230.5
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.56
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.65
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.19
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,126.2
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.97
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.2
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.85
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.32
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,37.48
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,33.93
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,56.85
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,110.5
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
604495,Norton Tenby,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,244.1
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.3
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.25
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.26
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,131.1
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,7.64
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.7
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.16
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.34
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,28.91
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,30.85
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,59.15
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,140.6
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
604495,Norton Tenby,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,254.2
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.17
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.53
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.69
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.97
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,N Current (RMS),A,47.5
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.33
