Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.43
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.3
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,30.95
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,56.78
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,138.2
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
604495,Norton Tenby,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,245.0
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.65
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.91
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.39
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,144.5
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.79
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.67
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,24.6
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,31.57
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,55.47
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,133.6
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
604495,Norton Tenby,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.47
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.91
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.19
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,N Current (RMS),A,65.3
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,130.7
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.77
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,20.96
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,30.67
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,53.89
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,141.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
604495,Norton Tenby,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,232.5
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.51
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.02
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.47
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,140.4
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.62
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.02
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,21.16
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.44
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,50.63
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,123.4
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
604495,Norton Tenby,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.48
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.64
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.07
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,142.6
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.18
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.01
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,29.18
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,52.27
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,132.4
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,224.6
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.23
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.69
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,40.0
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,N Current (RMS),A,93.9
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,172.5
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.72
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.25
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.96
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.5
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,22.51
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,28.68
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,62.06
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,161.8
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
604495,Norton Tenby,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,265.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.1
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.93
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.22
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.69
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,22.62
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,28.48
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,50.14
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,120.0
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,215.5
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.21
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.01
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,N Current (RMS),A,80.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,120.6
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.43
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.18
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,22.64
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,23.39
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,41.83
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,100.1
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.48
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.83
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.12
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,N Current (RMS),A,85.5
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.58
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.4
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.93
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,28.49
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,43.73
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,98.1
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
604495,Norton Tenby,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.72
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,N Current (RMS),A,82.8
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,123.4
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
