Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.03
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.43
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.48
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,20.74
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,26.85
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,44.93
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,106.3
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,193.0
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.13
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.58
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.61
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,N Current (RMS),A,95.4
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,143.5
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.5
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.14
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.05
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.61
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,21.36
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,32.91
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,50.05
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,114.8
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
604495,Norton Tenby,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,212.9
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.82
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.68
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,N Current (RMS),A,82.4
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.35
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.19
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.91
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,22.04
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,31.12
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,47.84
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,109.1
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
604495,Norton Tenby,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,203.6
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.7
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.35
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,32.87
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,N Current (RMS),A,89.4
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,141.4
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.44
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.51
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.85
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,22.76
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,32.75
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,47.47
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,106.2
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
604495,Norton Tenby,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.19
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.27
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.78
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,N Current (RMS),A,84.8
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,135.4
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,12.45
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.19
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.09
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.7
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.72
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,22.92
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,33.38
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,46.78
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,105.6
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
604495,Norton Tenby,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.63
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.84
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.67
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.27
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.18
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,13.29
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,24.97
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,32.91
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,43.21
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,97.2
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
604495,Norton Tenby,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.89
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.0
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.1
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.73
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.26
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.16
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.61
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,22.34
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,34.49
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,42.84
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,101.8
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
604495,Norton Tenby,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.68
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.03
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,N Current (RMS),A,64.7
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.71
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.72
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.89
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,18.14
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,18.72
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,42.4
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,117.2
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.57
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.6
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.12
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-1.11
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
