Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,17.21
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,17.51
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,41.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,119.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.07
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.29
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.35
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,N Current (RMS),A,78.9
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.32
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.19
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.05
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.58
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.6
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.74
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,25.79
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,20.91
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,46.87
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,119.0
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,200.2
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.12
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,37.53
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,N Current (RMS),A,101.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,160.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.94
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.52
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.24
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,10.91
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.71
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,32.74
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,28.64
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,58.9
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,132.2
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
604495,Norton Tenby,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,250.9
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.42
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.99
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.97
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.27
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.64
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.01
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,13.02
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.8
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,34.63
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,27.4
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,53.63
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,116.6
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
604495,Norton Tenby,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,228.6
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.1
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.15
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.61
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,N Current (RMS),A,86.4
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,131.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.3
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.19
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.57
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.42
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.87
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,21.61
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.11
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,52.53
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,141.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,223.8
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.97
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.73
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.15
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,N Current (RMS),A,82.4
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,130.3
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.64
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.63
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.5
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.85
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,21.27
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,22.77
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,50.73
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,136.8
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.9
604495,Norton Tenby,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.45
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.47
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,N Current (RMS),A,84.5
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,132.0
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.58
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.73
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.82
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,17.37
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,20.95
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,53.23
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,155.1
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.74
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.74
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,N Current (RMS),A,71.4
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.42
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.51
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.9
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.08
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,22.08
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,47.12
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,130.3
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.1
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.49
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,N Current (RMS),A,66.1
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.18
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.2
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.14
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.71
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.02
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,31.84
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,23.26
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,51.21
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,121.0
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,220.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.03
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,N Current (RMS),A,63.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.2
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
