Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.51
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.35
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.3
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,27.71
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,24.15
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,43.99
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,101.1
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,189.8
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.65
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.92
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.89
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.21
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.04
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,25.89
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,24.96
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,44.69
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,105.9
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.29
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.36
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.76
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.49
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.5
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.76
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.97
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.12
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,24.15
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,30.82
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,42.79
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,93.3
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
604495,Norton Tenby,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,12.79
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.29
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,N Current (RMS),A,61.6
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.36
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.6
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,23.18
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,21.51
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,39.74
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,97.4
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.54
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.86
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.41
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.86
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.07
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.67
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,24.03
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,22.49
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,36.95
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,84.7
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.93
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.84
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.06
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.95
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.02
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,22.87
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,48.71
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,128.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,210.4
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.14
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.06
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,118.6
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.8
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.73
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.11
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.21
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.57
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,31.08
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,51.3
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,132.2
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,221.1
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.84
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.72
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,N Current (RMS),A,59.0
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.0
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.0
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,16.96
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,N Current (RMS),A,58.2
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,21.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,38.85
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,51.95
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,127.3
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
604495,Norton Tenby,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,222.6
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.89
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.16
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.07
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.05
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,10.64
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.1
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.01
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.95
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.21
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.28
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
