Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,25.69
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,39.27
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,50.47
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,109.0
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
604495,Norton Tenby,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.5
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.7
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.55
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,10.12
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,11.48
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.54
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.0
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.03
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.94
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,30.5
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,30.64
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,52.6
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,110.7
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
604495,Norton Tenby,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,224.8
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.79
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.69
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.99
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,N Current (RMS),A,61.7
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.69
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.19
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.77
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.18
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.07
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.78
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.37
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,25.48
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,31.07
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,59.41
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,146.7
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
604495,Norton Tenby,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,254.4
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.35
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.33
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.21
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,9.55
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.81
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.06
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.16
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.61
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.21
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,32.62
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,51.81
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,117.5
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,221.9
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.45
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.62
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,92.0
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.63
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.51
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.81
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.86
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,26.69
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,33.88
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,53.03
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,118.9
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
604495,Norton Tenby,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,227.1
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.14
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.02
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,22.03
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.17
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.07
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,14.09
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.28
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.18
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,26.5
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,38.49
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,54.93
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,119.3
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,234.3
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,22.69
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,12.07
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.97
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.02
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.03
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.44
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.64
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,29.94
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.27
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,47.17
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,100.2
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,202.0
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.36
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.28
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.16
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,N Current (RMS),A,64.1
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,12.05
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,N Current (RMS),A,35.9
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.86
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.81
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.97
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,26.05
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,52.03
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,124.4
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,224.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.46
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.08
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.3
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,N Current (RMS),A,85.6
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,155.9
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.93
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.07
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.55
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,31.16
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,27.85
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,67.82
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,164.9
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,292.2
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.72
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.74
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,43.06
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,N Current (RMS),A,96.9
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,183.8
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
