Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.84
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.81
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.08
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,27.83
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,37.18
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,60.05
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,129.9
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
604495,Norton Tenby,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,255.7
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.67
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,24.54
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,48.5
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,N Current (RMS),A,105.0
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,86.3
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,206.7
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,8.78
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.0
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.59
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.9
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,32.63
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,41.45
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,65.97
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,133.4
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
604495,Norton Tenby,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,281.2
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.98
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,24.49
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,35.85
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,N Current (RMS),A,70.9
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,155.7
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.55
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.78
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,27.29
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,37.29
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,55.95
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,124.6
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
604495,Norton Tenby,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,240.2
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.08
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.6
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,37.06
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,N Current (RMS),A,84.6
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,159.8
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.4
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.15
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,11.76
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,51.7
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,26.41
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,34.88
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,60.99
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,148.6
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
604495,Norton Tenby,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,262.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.12
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.45
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,N Current (RMS),A,75.1
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.23
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.16
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,9.04
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.1
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,30.23
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,39.98
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,61.91
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,143.0
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
604495,Norton Tenby,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,265.9
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.84
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.05
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.79
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.81
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.83
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.01
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.16
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.73
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,22.36
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,43.19
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,55.8
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,140.4
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,188.6
604495,Norton Tenby,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,240.2
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,14.83
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.98
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.74
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,14.57
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,18.51
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,N Current (RMS),A,64.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.67
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.4
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,44.59
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,58.81
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,151.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.9
604495,Norton Tenby,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,253.0
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.5
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.57
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,N Current (RMS),A,71.5
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,12.93
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,23.05
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,N Current (RMS),A,79.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,100.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.17
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.54
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.83
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,41.35
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,69.52
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,190.1
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
604495,Norton Tenby,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,298.8
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.31
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.83
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.89
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,N Current (RMS),A,76.2
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,151.6
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.81
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,21.5
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,23.64
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,N Current (RMS),A,85.9
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.06
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
