Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.1
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,48.97
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,75.67
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,194.5
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,210.0
604495,Norton Tenby,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,325.3
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.44
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,22.17
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,35.97
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,154.5
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.01
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,25.45
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,20.06
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,N Current (RMS),A,84.4
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,108.5
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.51
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.38
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,30.18
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,56.99
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,72.85
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,170.5
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,243.6
604495,Norton Tenby,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,312.5
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.64
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,22.93
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.38
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,N Current (RMS),A,57.3
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,97.5
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,129.8
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.77
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,22.6
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.95
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,N Current (RMS),A,67.5
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.35
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.03
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.48
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.26
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,57.41
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,61.93
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,144.4
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,243.6
604495,Norton Tenby,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,264.5
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.19
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,23.72
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.27
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.47
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.12
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.21
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,28.38
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,46.8
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,45.71
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,94.8
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,201.8
604495,Norton Tenby,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,195.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.87
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.64
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.84
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.23
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.5
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.74
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,26.48
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,37.63
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,42.78
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,81.4
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
604495,Norton Tenby,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.22
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.24
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.4
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,15.94
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.74
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.38
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,43.4
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,42.06
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,68.6
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
604495,Norton Tenby,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.39
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.42
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.84
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.45
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.97
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.38
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.9
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,33.49
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,35.23
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,46.24
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,88.0
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.19
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.23
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.94
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.68
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.74
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.81
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,27.94
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,29.01
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,42.64
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,83.3
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,180.3
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.78
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.34
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.13
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.04
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.07
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,24.03
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,27.73
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,44.67
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,100.5
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
604495,Norton Tenby,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.01
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.05
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.62
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,N Current (RMS),A,52.4
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.19
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.3
