Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.36
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,24.63
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,27.18
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,36.98
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,73.1
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.52
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.06
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.79
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.29
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.53
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.16
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.52
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,21.81
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,20.11
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,24.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,56.0
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.14
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.85
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.74
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.44
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.98
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,26.05
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.54
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,23.02
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.37
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.39
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.96
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.21
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,27.42
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.45
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,18.14
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,64.0
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.54
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.47
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.22
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.33
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,24.88
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,12.09
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,19.6
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,67.8
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.51
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.99
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.54
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,14.76
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,23.9
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,59.9
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.89
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.41
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.2
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.43
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.76
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.98
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.53
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.27
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.08
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,25.52
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.97
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.57
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,74.4
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.55
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.69
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.24
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.56
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,20.75
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,10.6
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,22.02
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.52
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.68
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.31
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.84
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.23
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.73
