Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.21
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,19.48
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.51
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.67
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.34
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.15
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.47
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.23
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,12.91
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.91
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.24
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.44
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.41
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.19
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,19.35
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.33
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
604495,Norton Tenby,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.7
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.63
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.83
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.57
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,12.36
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,16.46
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.02
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.08
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.26
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.4
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,14.65
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.16
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,17.13
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.44
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.58
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.4
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,13.86
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.53
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,21.86
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.56
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,7.44
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,8.42
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.38
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.3
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.43
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,50.9
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.14
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.57
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,42.9
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.37
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.05
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.5
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,15.34
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,10.51
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,18.64
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.06
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.47
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.78
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,15.83
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,10.54
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,19.59
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.36
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.36
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.3
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
