Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,12.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,17.78
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.53
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.08
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,11.64
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.24
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.42
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,15.76
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.85
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.8
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.37
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.01
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.24
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.6
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,14.77
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.71
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,19.8
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.36
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.49
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.35
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.7
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.24
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.69
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,20.66
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,7.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.13
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,15.61
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.09
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.19
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.06
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,14.48
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,20.62
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.22
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.89
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,11.24
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.22
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.8
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.68
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.01
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,23.45
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,65.2
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.81
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.14
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.01
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,13.53
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.34
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.18
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.29
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.73
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,11.39
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,21.09
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,59.5
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
