Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.2
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.3
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.67
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,5.02
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.9
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,19.83
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,26.26
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.97
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.29
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,4.17
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,17.03
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.83
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.19
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.05
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.92
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.19
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.65
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.16
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,17.12
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,13.54
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,20.52
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.57
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.13
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.24
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.32
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.36
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,43.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.78
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.32
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.18
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.29
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.62
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,18.6
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.91
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.99
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.48
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,50.6
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.54
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.1
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.11
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.46
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.51
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.49
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.8
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.77
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.63
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.2
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,14.25
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,15.42
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.38
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.62
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.19
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.65
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.01
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,14.55
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,14.21
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,23.96
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.87
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.88
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
