Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.38
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.82
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.85
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,20.18
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.19
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.05
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,54.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,14.08
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.41
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.14
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
604495,Norton Tenby,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.81
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.81
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.51
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.97
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,14.34
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,20.46
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,52.8
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.72
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,12.12
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.05
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,5.0
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,17.75
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.87
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,21.58
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.3
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.7
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.47
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.74
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.75
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.81
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,5.11
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,19.17
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.33
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,21.4
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
604495,Norton Tenby,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.75
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.16
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.92
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,19.06
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.78
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,22.03
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.57
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.61
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.75
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.99
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.9
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.07
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,18.33
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.62
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,53.5
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.91
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,14.74
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,N Current (RMS),A,41.4
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.92
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.86
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.25
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,16.23
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,27.16
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,66.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.88
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.63
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.84
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.84
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.62
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.76
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.63
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.9
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.39
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,15.92
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,33.99
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,89.0
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.91
