Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.58
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.93
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.95
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.89
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.19
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.78
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.21
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,21.3
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,33.15
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,85.1
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.31
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,15.98
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.1
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.35
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.36
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.22
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,20.65
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,18.39
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,31.75
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,77.1
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.67
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.53
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.06
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.8
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.88
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,21.28
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,30.7
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,29.13
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,64.5
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
604495,Norton Tenby,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.21
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.3
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.1
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,14.61
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.8
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.19
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.0
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,23.87
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.21
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,32.16
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,71.0
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.95
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.67
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.31
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.46
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.78
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,22.16
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,33.8
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,76.1
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.09
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.41
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.78
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.61
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.4
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.1
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.2
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.45
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,22.34
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,21.36
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,34.15
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,82.8
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.19
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.72
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,16.02
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.64
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.42
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.59
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.74
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,22.64
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,23.19
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,33.51
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,77.2
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.42
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.69
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,15.36
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.14
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.67
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.62
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,23.84
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,25.04
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,36.93
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,87.5
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.08
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.02
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.97
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.82
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
