Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.27
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.32
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,23.68
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,20.67
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,38.9
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,101.8
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.34
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.73
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.22
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,69.6
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.39
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.32
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.69
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,24.66
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.73
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,35.27
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,85.1
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.34
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.59
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.71
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.03
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.19
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.4
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.32
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,25.91
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,24.61
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,38.62
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,88.9
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.39
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.4
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.65
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.0
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.12
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.45
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,25.24
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,25.11
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,38.2
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,88.8
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
604495,Norton Tenby,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.13
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.5
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.72
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,6.06
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.83
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.6
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.89
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.77
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.27
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,27.58
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.41
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,37.35
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,81.3
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
604495,Norton Tenby,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.57
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.27
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,15.94
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.61
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.24
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.32
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.65
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.97
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,27.85
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,24.86
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,35.22
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,76.2
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
604495,Norton Tenby,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.86
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.01
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.95
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.06
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.41
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.49
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.51
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.22
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,28.36
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,33.13
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,39.95
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,79.5
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.39
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.24
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.39
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.04
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.14
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.11
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.73
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,34.29
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.22
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,60.7
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
604495,Norton Tenby,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.38
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.57
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.4
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,8.63
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.05
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.61
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.64
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.37
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,36.02
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,30.62
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,35.31
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,59.1
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
604495,Norton Tenby,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.3
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.69
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-12 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
